,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/4/12 12:00,,,,17.6 ,16.3 ,17.1 ,16.5 ,17.1 ,16.0 ,1.4 ,2.5 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 13:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 14:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 15:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 16:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 17:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 18:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 19:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 20:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 21:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 22:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/12 23:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 0:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 1:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 2:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 3:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.5 ,10.0 ,ND,2.3E-01,ND,2.2E-01,
2019/4/13 4:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 5:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 6:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 7:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.5 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 8:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 9:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 10:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 11:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 12:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.0 ,ND,2.3E-01,ND,2.2E-01,
2019/4/13 13:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 14:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 15:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 16:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/13 17:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 18:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 19:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.3E-01,ND,2.2E-01,
2019/4/13 20:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 21:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 22:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/13 23:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 0:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 1:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 2:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 3:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 4:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 5:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.5 ,10.1 ,ND,2.3E-01,ND,2.2E-01,
2019/4/14 6:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 7:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.3E-01,ND,2.2E-01,
2019/4/14 8:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 9:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.0 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.3E-01,ND,2.3E-01,
2019/4/14 10:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 11:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/14 12:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.6 ,10.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 13:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.7 ,10.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 14:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.7 ,10.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 15:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.8 ,10.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 16:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.8 ,10.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 17:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.8 ,10.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/14 18:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.8 ,10.3 ,ND,2.3E-01,ND,2.2E-01,
2019/4/14 19:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.8 ,10.3 ,ND,2.3E-01,ND,2.2E-01,
2019/4/14 20:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.8 ,10.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 21:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.8 ,10.3 ,ND,2.3E-01,ND,2.2E-01,
2019/4/14 22:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.4 ,9.8 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/14 23:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 0:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 1:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.8 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 2:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.8 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 3:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 4:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 5:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 6:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 7:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 8:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,9.9 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 9:00,,,,17.5 ,16.1 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,10.0 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 10:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.5 ,10.0 ,10.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 11:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.0 ,10.6 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 12:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.1 ,10.6 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 13:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.1 ,10.6 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 14:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.1 ,10.7 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 15:00,,,,17.6 ,16.2 ,17.0 ,16.6 ,17.1 ,16.0 ,1.5 ,2.0 ,10.1 ,10.7 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 16:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 17:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 18:00,,,,17.6 ,16.2 ,17.0 ,16.6 ,17.1 ,16.0 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 19:00,,,,17.5 ,16.2 ,17.0 ,16.5 ,17.1 ,15.9 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 20:00,,,,17.5 ,16.2 ,17.0 ,16.6 ,17.1 ,15.9 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 21:00,,,,17.5 ,16.2 ,17.0 ,16.6 ,17.1 ,15.9 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 22:00,,,,17.5 ,16.2 ,17.0 ,16.6 ,17.1 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/15 23:00,,,,17.6 ,16.2 ,17.1 ,16.6 ,17.1 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 0:00,,,,17.6 ,16.2 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 1:00,,,,17.6 ,16.2 ,17.1 ,16.6 ,17.1 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 2:00,,,,17.6 ,16.2 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 3:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 4:00,,,,17.6 ,16.2 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 5:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 6:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 7:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.2 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 8:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 9:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 10:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 11:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 12:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,2.0 ,10.3 ,10.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 13:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.2E-01,ND,2.2E-01,
2019/4/16 14:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.2E-01,ND,2.2E-01,
2019/4/16 15:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.2E-01,ND,2.2E-01,
2019/4/16 16:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,1.5 ,10.4 ,11.1 ,ND,2.3E-01,ND,2.2E-01,
2019/4/16 17:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 18:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 19:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 20:00,,,,17.6 ,16.3 ,17.1 ,16.6 ,17.2 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 21:00,,,,17.7 ,16.3 ,17.1 ,16.6 ,17.2 ,16.0 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/16 22:00,,,,17.6 ,16.3 ,17.2 ,16.6 ,17.2 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/16 23:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.2 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 0:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.2 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 1:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.2 ,16.1 ,1.5 ,1.5 ,10.4 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 2:00,,,,17.7 ,16.3 ,17.2 ,16.6 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 3:00,,,,17.7 ,16.3 ,17.2 ,16.6 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 4:00,,,,17.7 ,16.3 ,17.2 ,16.6 ,17.2 ,16.1 ,1.5 ,1.5 ,10.4 ,11.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 5:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 6:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.2 ,16.1 ,1.5 ,1.5 ,10.4 ,11.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 7:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.4 ,11.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 8:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.4 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 9:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.2 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 10:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 11:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 12:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.5 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 13:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 14:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.3E-01,ND,2.2E-01,
2019/4/17 15:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 16:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 17:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 18:00,,,,17.7 ,16.3 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/17 19:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 20:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 21:00,,,,17.7 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 22:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/17 23:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 0:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 1:00,,,,17.8 ,16.4 ,17.2 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 2:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.3 ,16.2 ,1.5 ,1.5 ,10.6 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 3:00,,,,17.8 ,16.4 ,17.3 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 4:00,,,,17.8 ,16.4 ,17.3 ,16.7 ,17.3 ,16.1 ,1.5 ,1.5 ,10.6 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 5:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.1 ,1.5 ,1.5 ,10.6 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 6:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.7 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 7:00,,,,17.8 ,16.4 ,17.2 ,16.8 ,17.4 ,16.1 ,1.5 ,1.5 ,10.7 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 8:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.1 ,1.5 ,1.5 ,10.7 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 9:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.7 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 10:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 11:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 12:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 13:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 14:00,,,,17.8 ,16.4 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 15:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.8 ,11.5 ,ND,2.2E-01,-,-,
2019/4/18 16:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.9 ,11.5 ,ND,2.2E-01,-,-,
2019/4/18 17:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.9 ,11.5 ,ND,2.2E-01,ND,2.2E-01,
2019/4/18 18:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,10.9 ,11.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 19:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,11.0 ,11.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 20:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,11.0 ,11.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 21:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,11.0 ,11.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 22:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.2 ,1.5 ,1.5 ,11.0 ,11.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/18 23:00,,,,17.9 ,16.5 ,17.3 ,16.8 ,17.4 ,16.2 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.3E-01,ND,2.3E-01,
2019/4/19 0:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.2 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 1:00,,,,17.9 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 2:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 3:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 4:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 5:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.2E-01,
2019/4/19 6:00,,,,17.9 ,16.5 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 7:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 8:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.1 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 9:00,,,,17.9 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.0 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 10:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.1 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 11:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.5 ,1.5 ,11.1 ,11.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 12:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.1 ,11.7 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 13:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.2 ,11.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/19 14:00,,,,17.9 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.5 ,1.5 ,11.2 ,11.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 15:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.5 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 16:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.5 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 17:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.4 ,1.5 ,11.3 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 18:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 19:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 20:00,,,,18.0 ,16.6 ,17.4 ,16.9 ,17.5 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/19 21:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/19 22:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.5 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/19 23:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.3E-01,ND,2.2E-01,
2019/4/20 0:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 1:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 2:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 3:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 4:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 5:00,,,,18.0 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 6:00,,,,18.1 ,16.6 ,17.4 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 7:00,,,,18.1 ,16.6 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.3 ,11.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/20 8:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,11.9 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 9:00,,,,18.1 ,16.6 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.3 ,12.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 10:00,,,,18.1 ,16.6 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 11:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.4 ,12.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 12:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.5 ,12.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 13:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.5 ,12.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 14:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.5 ,12.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 15:00,,,,18.1 ,16.6 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.6 ,12.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 16:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.6 ,16.3 ,1.4 ,1.5 ,11.6 ,12.1 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 17:00,,,,18.1 ,16.7 ,17.5 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 18:00,,,,18.1 ,16.7 ,17.5 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/20 19:00,,,,18.1 ,16.7 ,17.5 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.3E-01,ND,2.3E-01,
2019/4/20 20:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 21:00,,,,18.1 ,16.7 ,17.5 ,17.0 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 22:00,,,,18.1 ,16.7 ,17.6 ,17.0 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/20 23:00,,,,18.1 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 0:00,,,,18.1 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 1:00,,,,18.1 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 2:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 3:00,,,,18.1 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 4:00,,,,18.1 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 5:00,,,,18.2 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.7 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 6:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.6 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 7:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.7 ,12.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 8:00,,,,18.2 ,16.7 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.7 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 9:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.7 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 10:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 11:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 12:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 13:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.4 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 14:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 15:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.8 ,12.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 16:00,,,,18.2 ,16.8 ,17.6 ,17.2 ,17.7 ,16.4 ,1.4 ,1.5 ,11.9 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 17:00,,,,18.2 ,16.8 ,17.6 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,11.9 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 18:00,,,,18.2 ,16.8 ,17.6 ,17.2 ,17.7 ,16.4 ,1.4 ,1.5 ,11.9 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 19:00,,,,18.2 ,16.8 ,17.6 ,17.2 ,17.7 ,16.5 ,1.4 ,1.5 ,11.9 ,12.5 ,ND,2.3E-01,ND,2.3E-01,
2019/4/21 20:00,,,,18.2 ,16.8 ,17.6 ,17.1 ,17.7 ,16.4 ,1.4 ,1.5 ,11.9 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 21:00,,,,18.2 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 22:00,,,,18.2 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/21 23:00,,,,18.2 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.5 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 0:00,,,,18.2 ,16.8 ,17.7 ,17.2 ,17.8 ,16.4 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 1:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 2:00,,,,18.2 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 3:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 4:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 5:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 6:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.2E-01,ND,2.2E-01,
2019/4/22 7:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 8:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.0 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 9:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.1 ,12.6 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 10:00,,,,18.3 ,16.8 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.1 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 11:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.8 ,16.5 ,1.4 ,1.5 ,12.1 ,12.6 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 12:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.1 ,12.7 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 13:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.1 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 14:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 15:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 16:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 17:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 18:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 19:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 20:00,,,,18.3 ,16.9 ,17.7 ,17.2 ,17.9 ,16.5 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 21:00,,,,18.4 ,16.9 ,17.7 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/22 22:00,,,,18.4 ,16.9 ,17.7 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/22 23:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 0:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 1:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 2:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,17.9 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 3:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 4:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 5:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 6:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.1 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 7:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 8:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.2 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 9:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 10:00,,,,18.4 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 11:00,,,,18.5 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 12:00,,,,18.5 ,17.0 ,17.8 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 13:00,,,,18.4 ,17.0 ,17.9 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 14:00,,,,18.5 ,17.0 ,17.9 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 15:00,,,,18.4 ,17.0 ,17.9 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 16:00,,,,18.5 ,17.0 ,17.9 ,17.3 ,18.0 ,16.6 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 17:00,,,,18.5 ,17.0 ,17.9 ,17.4 ,18.1 ,16.6 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 18:00,,,,18.5 ,17.0 ,17.9 ,17.4 ,18.1 ,16.6 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 19:00,,,,18.5 ,17.0 ,17.9 ,17.4 ,18.1 ,16.6 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 20:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 21:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/23 22:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/23 23:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 0:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.6 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 1:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 2:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 3:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 4:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 5:00,,,,18.6 ,17.1 ,18.0 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 6:00,,,,18.6 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 7:00,,,,18.5 ,17.1 ,17.9 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 8:00,,,,18.6 ,17.2 ,18.0 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 9:00,,,,18.6 ,17.2 ,18.0 ,17.4 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 10:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 11:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 12:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 13:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 14:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 15:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.8 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 16:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.1 ,16.7 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 17:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 18:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 19:00,,,,18.6 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/24 20:00,,,,18.6 ,17.2 ,18.1 ,17.5 ,18.1 ,16.8 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/24 21:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.6 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 22:00,,,,18.6 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/24 23:00,,,,18.6 ,17.2 ,18.0 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/25 0:00,,,,18.6 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 1:00,,,,18.6 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 2:00,,,,18.7 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 3:00,,,,18.7 ,17.2 ,18.1 ,17.5 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 4:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/25 5:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.9 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.3E-01,ND,2.3E-01,
2019/4/25 6:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 7:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 8:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.8 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 9:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.9 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/25 10:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.2 ,16.9 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 11:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 12:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.8 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 13:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.8 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 14:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.8 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 15:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.9 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 16:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.8 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 17:00,,,,18.7 ,17.3 ,18.1 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,12.9 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 18:00,,,,18.7 ,17.3 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 19:00,,,,18.7 ,17.3 ,18.2 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 20:00,,,,18.7 ,17.3 ,18.2 ,17.6 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 21:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.3E-01,ND,2.3E-01,
2019/4/25 22:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/25 23:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 0:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 1:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,16.9 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 2:00,,,,18.8 ,17.3 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,13.0 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 3:00,,,,18.7 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.9 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 4:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.9 ,13.5 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 5:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.9 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 6:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.9 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 7:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.9 ,13.4 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 8:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.3 ,17.0 ,1.4 ,1.5 ,12.8 ,13.4 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 9:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.4 ,17.0 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 10:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.4 ,17.0 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 11:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.4 ,17.0 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 12:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.4 ,17.0 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 13:00,,,,18.8 ,17.4 ,18.2 ,17.7 ,18.4 ,17.0 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 14:00,,,,18.8 ,17.4 ,18.2 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.7 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 15:00,,,,18.8 ,17.4 ,18.2 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.7 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 16:00,,,,18.8 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.7 ,13.2 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 17:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 18:00,,,,18.8 ,17.4 ,18.2 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 19:00,,,,18.8 ,17.4 ,18.2 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 20:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 21:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/26 22:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/26 23:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 0:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 1:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 2:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 3:00,,,,18.9 ,17.4 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 4:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 5:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 6:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 7:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.6 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 8:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 9:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 10:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 11:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.4 ,17.0 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 12:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.5 ,17.0 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 13:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.5 ,17.1 ,1.4 ,1.5 ,12.6 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 14:00,,,,18.9 ,17.5 ,18.3 ,17.8 ,18.5 ,17.0 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 15:00,,,,19.0 ,17.5 ,18.4 ,17.8 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 16:00,,,,19.0 ,17.5 ,18.4 ,17.8 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 17:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 18:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 19:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 20:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 21:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/27 22:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/27 23:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 0:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 1:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 2:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 3:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 4:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 5:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 6:00,,,,19.0 ,17.6 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 7:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 8:00,,,,19.0 ,17.5 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.3 ,12.8 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 9:00,,,,19.0 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 10:00,,,,19.0 ,17.6 ,18.4 ,17.9 ,18.5 ,17.1 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 11:00,,,,19.0 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 12:00,,,,19.0 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 13:00,,,,19.0 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 14:00,,,,19.1 ,17.6 ,18.5 ,17.9 ,18.6 ,17.2 ,1.4 ,1.5 ,12.5 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 15:00,,,,19.1 ,17.6 ,18.5 ,17.9 ,18.6 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 16:00,,,,19.0 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 17:00,,,,19.1 ,17.6 ,18.5 ,17.9 ,18.6 ,17.1 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 18:00,,,,19.1 ,17.6 ,18.5 ,17.9 ,18.6 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 19:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 20:00,,,,19.1 ,17.6 ,18.5 ,17.9 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 21:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/28 22:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/28 23:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 0:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 1:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 2:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 3:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 4:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 5:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 6:00,,,,19.1 ,17.6 ,18.5 ,18.0 ,18.6 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 7:00,,,,19.1 ,17.6 ,18.6 ,18.0 ,18.7 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 8:00,,,,19.1 ,17.7 ,18.6 ,18.0 ,18.7 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 9:00,,,,19.2 ,17.6 ,18.6 ,18.0 ,18.7 ,17.2 ,1.4 ,1.5 ,12.3 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 10:00,,,,19.2 ,17.6 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 11:00,,,,19.1 ,17.6 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.4 ,12.9 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 12:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 13:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.4 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 14:00,,,,19.2 ,17.6 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 15:00,,,,19.2 ,17.6 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 16:00,,,,19.2 ,17.6 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 17:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 18:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.3E-01,ND,2.3E-01,
2019/4/29 19:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 20:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.2 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/29 21:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 22:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/29 23:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 0:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/30 1:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/30 2:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/30 3:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 4:00,,,,19.3 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/4/30 5:00,,,,19.2 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.3E-01,
2019/4/30 6:00,,,,19.3 ,17.7 ,18.6 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 7:00,,,,19.2 ,17.7 ,18.7 ,18.1 ,18.7 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 8:00,,,,19.2 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 9:00,,,,19.2 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 10:00,,,,19.3 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 11:00,,,,19.2 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 12:00,,,,19.3 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 13:00,,,,19.3 ,17.7 ,18.6 ,18.2 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 14:00,,,,19.3 ,17.7 ,18.7 ,18.1 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 15:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 16:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.0 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 17:00,,,,19.3 ,17.7 ,18.7 ,18.2 ,18.8 ,17.3 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 18:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 19:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 20:00,,,,19.3 ,17.7 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 21:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 22:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/4/30 23:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 0:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 1:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 2:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.3E-01,
2019/5/1 3:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 4:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 5:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 6:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 7:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 8:00,,,,19.3 ,17.8 ,18.7 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 9:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.5 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 10:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 11:00,,,,19.4 ,17.9 ,18.8 ,18.2 ,18.9 ,17.4 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 12:00,,,,19.4 ,17.8 ,18.8 ,18.2 ,18.9 ,17.4 ,1.4 ,1.5 ,12.6 ,13.1 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 13:00,,,,19.3 ,17.8 ,18.8 ,18.2 ,18.8 ,17.4 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 14:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.4 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 15:00,,,,19.4 ,17.8 ,18.8 ,18.3 ,18.9 ,17.4 ,1.4 ,1.5 ,12.6 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 16:00,,,,19.4 ,17.8 ,18.8 ,18.3 ,18.9 ,17.4 ,1.4 ,1.5 ,12.7 ,13.2 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 17:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 18:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 19:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/5/1 20:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 21:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 22:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/1 23:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 0:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/5/2 1:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 2:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,19.0 ,17.5 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 3:00,,,,19.4 ,17.9 ,18.8 ,18.3 ,18.9 ,17.5 ,1.4 ,1.5 ,12.7 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 4:00,,,,19.4 ,17.9 ,18.9 ,18.3 ,19.0 ,17.5 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 5:00,,,,19.5 ,17.9 ,18.9 ,18.3 ,19.0 ,17.5 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.3E-01,
2019/5/2 6:00,,,,19.5 ,18.0 ,18.9 ,18.3 ,18.9 ,17.6 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 7:00,,,,19.5 ,18.0 ,18.9 ,18.4 ,19.0 ,17.6 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 8:00,,,,19.5 ,18.0 ,18.9 ,18.4 ,19.0 ,17.6 ,1.4 ,1.5 ,12.8 ,13.3 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 9:00,,,,19.5 ,18.0 ,18.9 ,18.4 ,19.0 ,17.6 ,1.4 ,1.5 ,12.8 ,13.4 ,ND,2.2E-01,ND,2.2E-01,
2019/5/2 10:00,,,,19.5 ,17.9 ,18.9 ,18.4 ,19.0 ,17.5 ,1.4 ,1.5 ,12.8 ,13.4 ,ND,2.2E-01,ND,2.2E-01,
