,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/6/11 9:00,,,,23.5 ,22.2 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.7 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 10:00,,,,23.4 ,22.1 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 11:00,,,,23.5 ,22.1 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 12:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 13:00,,,,23.5 ,22.2 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 14:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 15:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 16:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 17:00,,,,23.5 ,22.2 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 18:00,,,,23.5 ,22.2 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 19:00,,,,23.5 ,22.2 ,23.0 ,22.5 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 20:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 21:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 22:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/11 23:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 0:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 1:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 2:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 3:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 4:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.0 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 5:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 6:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 7:00,,,,23.5 ,22.2 ,23.0 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 8:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 9:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 10:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 11:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 12:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 13:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 14:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 15:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 16:00,,,,23.5 ,22.2 ,23.1 ,22.6 ,23.1 ,21.7 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 17:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 18:00,,,,23.5 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 19:00,,,,23.5 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 20:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 21:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 22:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/12 23:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 0:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 1:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 2:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 3:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 4:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 5:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 6:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 7:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 8:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 9:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 10:00,,,,23.6 ,22.3 ,23.1 ,22.6 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 11:00,,,,23.6 ,22.3 ,23.1 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.5 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 12:00,,,,23.6 ,22.3 ,23.1 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 13:00,,,,23.6 ,22.3 ,23.1 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 14:00,,,,23.6 ,22.3 ,23.1 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 15:00,,,,23.7 ,22.3 ,23.1 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 16:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.1 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 17:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.1 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 18:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.1 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 19:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.1 ,21.8 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 20:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 21:00,,,,23.7 ,22.3 ,23.1 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 22:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/13 23:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 0:00,,,,23.7 ,22.3 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 1:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 2:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 3:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 4:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 5:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 6:00,,,,23.7 ,22.4 ,23.2 ,22.7 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 7:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 8:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.2 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 9:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.6 ,18.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 10:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.7 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 11:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.7 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 12:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.2 ,21.9 ,1.5 ,1.5 ,17.7 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 13:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 14:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 15:00,,,,23.7 ,22.4 ,23.2 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 16:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 17:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 18:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 19:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 20:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 21:00,,,,23.7 ,22.5 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 22:00,,,,23.7 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/14 23:00,,,,23.7 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 0:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 1:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,21.9 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 2:00,,,,23.7 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 3:00,,,,23.7 ,22.4 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 4:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 5:00,,,,23.8 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 6:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 7:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 8:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 9:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 10:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 11:00,,,,23.8 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 12:00,,,,23.8 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 13:00,,,,23.8 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 14:00,,,,23.8 ,22.5 ,23.3 ,22.8 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 15:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 16:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 17:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 18:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 19:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 20:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 21:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 22:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/15 23:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 0:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 1:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 2:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 3:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 4:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.7 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 5:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 6:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 7:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 8:00,,,,23.8 ,22.5 ,23.3 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 9:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.3 ,22.1 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 10:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.3 ,22.1 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 11:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.3 ,22.1 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 12:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.4 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 13:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.4 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 14:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.4 ,22.0 ,1.5 ,1.5 ,17.8 ,18.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 15:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 16:00,,,,23.8 ,22.5 ,23.4 ,22.9 ,23.3 ,22.0 ,1.5 ,1.5 ,17.8 ,18.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 17:00,,,,23.8 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.8 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 18:00,,,,23.8 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.8 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 19:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 20:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 21:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 22:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/16 23:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 0:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 1:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 2:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 3:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 4:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 5:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 6:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.5 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 7:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 8:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.5 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 9:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.4 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 10:00,,,,23.9 ,22.6 ,23.4 ,22.9 ,23.5 ,22.1 ,1.5 ,1.5 ,17.9 ,18.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 11:00,,,,24.0 ,22.7 ,23.4 ,23.0 ,23.5 ,22.1 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 12:00,,,,23.9 ,22.6 ,23.4 ,23.0 ,23.5 ,22.1 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 13:00,,,,23.9 ,22.6 ,23.4 ,23.0 ,23.5 ,22.1 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 14:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 15:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 16:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 17:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 18:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 19:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 20:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 21:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 22:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/17 23:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 0:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 1:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 2:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 3:00,,,,24.0 ,22.7 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 4:00,,,,24.0 ,22.8 ,23.5 ,23.1 ,23.5 ,22.2 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 5:00,,,,24.0 ,22.8 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 6:00,,,,24.0 ,22.8 ,23.5 ,23.0 ,23.5 ,22.2 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 7:00,,,,24.0 ,22.8 ,23.5 ,23.1 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 8:00,,,,24.0 ,22.8 ,23.5 ,23.1 ,23.5 ,22.2 ,1.5 ,1.5 ,18.0 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 9:00,,,,24.0 ,22.8 ,23.5 ,23.1 ,23.5 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 10:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.1 ,18.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 11:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.1 ,18.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 12:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.2 ,18.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 13:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.1 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 14:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 15:00,,,,24.0 ,22.8 ,23.6 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 16:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 17:00,,,,24.1 ,22.8 ,23.5 ,23.1 ,23.6 ,22.2 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 18:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.3E-01,
2019/6/18 19:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 20:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 21:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 22:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/18 23:00,,,,24.1 ,22.9 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 0:00,,,,24.1 ,22.8 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 1:00,,,,24.1 ,22.9 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 2:00,,,,24.1 ,22.9 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 3:00,,,,24.1 ,22.9 ,23.7 ,23.1 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 4:00,,,,24.1 ,22.9 ,23.6 ,23.1 ,23.6 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 5:00,,,,24.1 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.2 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 6:00,,,,24.1 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 7:00,,,,24.1 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 8:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 9:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 10:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,18.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 11:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.3 ,18.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 12:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 13:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.3 ,1.5 ,1.5 ,18.3 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 14:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.4 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 15:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.4 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 16:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 17:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.4 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 18:00,,,,24.2 ,22.9 ,23.7 ,23.2 ,23.7 ,22.4 ,1.5 ,1.5 ,18.4 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 19:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 20:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.4 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 21:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 22:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/19 23:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 0:00,,,,24.2 ,22.9 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 1:00,,,,24.3 ,23.0 ,23.7 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 2:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 3:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.7 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 4:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 5:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.4 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 6:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 7:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 8:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 9:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 10:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 11:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 12:00,,,,24.3 ,23.0 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 13:00,,,,24.3 ,23.1 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 14:00,,,,24.3 ,23.1 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 15:00,,,,24.3 ,23.1 ,23.8 ,23.3 ,23.8 ,22.5 ,1.5 ,1.5 ,18.5 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 16:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 17:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 18:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 19:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 20:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 21:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 22:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/20 23:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.8 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 0:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.9 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 1:00,,,,24.3 ,23.1 ,23.8 ,23.4 ,23.9 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 2:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.5 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 3:00,,,,24.4 ,23.1 ,23.8 ,23.4 ,23.9 ,22.5 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 4:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 5:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 6:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 7:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 8:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 9:00,,,,24.4 ,23.1 ,23.9 ,23.4 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 10:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 11:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 12:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 13:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 14:00,,,,24.4 ,23.2 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.6 ,19.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 15:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 16:00,,,,24.4 ,23.2 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 17:00,,,,24.4 ,23.1 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 18:00,,,,24.4 ,23.2 ,23.9 ,23.5 ,23.9 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 19:00,,,,24.4 ,23.2 ,24.0 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 20:00,,,,24.5 ,23.2 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 21:00,,,,24.4 ,23.2 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 22:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/21 23:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.7 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 0:00,,,,24.4 ,23.2 ,23.9 ,23.5 ,24.0 ,22.6 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 1:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 2:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 3:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 4:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 5:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 6:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 7:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 8:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.3 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 9:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 10:00,,,,24.5 ,23.3 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 11:00,,,,24.5 ,23.2 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.4 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 12:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,18.8 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 13:00,,,,24.5 ,23.3 ,24.0 ,23.5 ,24.0 ,22.7 ,1.5 ,1.5 ,18.9 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 14:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,18.9 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 15:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 16:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 17:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 18:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.0 ,22.7 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 19:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 20:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 21:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 22:00,,,,24.5 ,23.3 ,24.0 ,23.6 ,24.1 ,22.7 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/22 23:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 0:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 1:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 2:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 3:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 4:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 5:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 6:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 7:00,,,,24.6 ,23.3 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 8:00,,,,24.6 ,23.3 ,24.1 ,23.6 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 9:00,,,,24.6 ,23.3 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 10:00,,,,24.6 ,23.3 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 11:00,,,,24.6 ,23.4 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 12:00,,,,24.6 ,23.4 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 13:00,,,,24.6 ,23.4 ,24.1 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 14:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 15:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 16:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 17:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.2 ,22.8 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 18:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.1 ,22.8 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 19:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 20:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 21:00,,,,24.6 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 22:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/23 23:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 0:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 1:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 2:00,,,,24.7 ,23.5 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 3:00,,,,24.7 ,23.5 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 4:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 5:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 6:00,,,,24.7 ,23.4 ,24.2 ,23.7 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 7:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 8:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 9:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 10:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 11:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 12:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 13:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 14:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 15:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 16:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 17:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.2 ,22.9 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 18:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 19:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 20:00,,,,24.7 ,23.5 ,24.2 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 21:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 22:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/24 23:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 0:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 1:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 2:00,,,,24.7 ,23.5 ,24.3 ,23.8 ,24.3 ,22.9 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 3:00,,,,24.8 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 4:00,,,,24.8 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 5:00,,,,24.8 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 6:00,,,,24.8 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 7:00,,,,24.8 ,23.6 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 8:00,,,,24.8 ,23.6 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 9:00,,,,24.8 ,23.5 ,24.3 ,23.8 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 10:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 11:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 12:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.5 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 13:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.0 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 14:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 15:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 16:00,,,,24.8 ,23.6 ,24.3 ,23.9 ,24.3 ,23.0 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 17:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 18:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 19:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 20:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.4 ,23.0 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 21:00,,,,24.8 ,23.6 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 22:00,,,,24.9 ,23.6 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/25 23:00,,,,24.9 ,23.6 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 0:00,,,,24.9 ,23.6 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 1:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 2:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 3:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 4:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 5:00,,,,24.9 ,23.6 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 6:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 7:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 8:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 9:00,,,,24.9 ,23.7 ,24.4 ,23.9 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 10:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.6 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 11:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.4 ,23.1 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 12:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.1 ,19.7 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 13:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.2 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 14:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.2 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 15:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.2 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 16:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.2 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 17:00,,,,24.9 ,23.7 ,24.4 ,24.0 ,24.4 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 18:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 19:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 20:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 21:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 22:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/26 23:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 0:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 1:00,,,,24.9 ,23.7 ,24.5 ,24.0 ,24.5 ,23.1 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 2:00,,,,25.0 ,23.7 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 3:00,,,,25.0 ,23.7 ,24.5 ,24.1 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 4:00,,,,25.0 ,23.7 ,24.5 ,24.1 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 5:00,,,,25.0 ,23.8 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 6:00,,,,25.0 ,23.7 ,24.5 ,24.0 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 7:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 8:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.8 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 9:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.2 ,1.5 ,1.5 ,19.3 ,19.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 10:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,19.3 ,19.9 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 11:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.3 ,1.5 ,1.5 ,19.4 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 12:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.5 ,23.3 ,1.5 ,1.5 ,19.4 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 13:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.5 ,23.3 ,1.5 ,1.5 ,19.4 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 14:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.3 ,1.5 ,1.5 ,19.5 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 15:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.5 ,23.3 ,1.5 ,1.5 ,19.5 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 16:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.6 ,23.2 ,1.5 ,1.5 ,19.5 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 17:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 18:00,,,,25.0 ,23.8 ,24.5 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.0 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 19:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 20:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 21:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 22:00,,,,25.0 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/27 23:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 0:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 1:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 2:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 3:00,,,,25.1 ,23.8 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 4:00,,,,25.1 ,23.8 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 5:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 6:00,,,,25.1 ,23.9 ,24.6 ,24.1 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 7:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 8:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 9:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 10:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 11:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 12:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 13:00,,,,25.1 ,23.9 ,24.6 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 14:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 15:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 16:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.6 ,23.3 ,1.5 ,1.5 ,19.6 ,20.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 17:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 18:00,,,,25.1 ,24.0 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.2 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 19:00,,,,25.1 ,24.0 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 20:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 21:00,,,,25.1 ,24.0 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 22:00,,,,25.1 ,24.0 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/28 23:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 0:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 1:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 2:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 3:00,,,,25.1 ,23.9 ,24.7 ,24.2 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 4:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 5:00,,,,25.1 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 6:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 7:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 8:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 9:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 10:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 11:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 12:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 13:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 14:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 15:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.4 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 16:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 17:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 18:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 19:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 20:00,,,,25.2 ,24.0 ,24.7 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 21:00,,,,25.3 ,24.0 ,24.8 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 22:00,,,,25.3 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/29 23:00,,,,25.2 ,24.0 ,24.8 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 0:00,,,,25.3 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 1:00,,,,25.3 ,24.0 ,24.7 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 2:00,,,,25.3 ,24.0 ,24.8 ,24.3 ,24.7 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 3:00,,,,25.3 ,24.1 ,24.8 ,24.4 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 4:00,,,,25.3 ,24.1 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 5:00,,,,25.3 ,24.1 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 6:00,,,,25.3 ,24.0 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 7:00,,,,25.3 ,24.0 ,24.8 ,24.3 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 8:00,,,,25.3 ,24.1 ,24.8 ,24.4 ,24.8 ,23.5 ,1.5 ,1.5 ,19.5 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 9:00,,,,25.3 ,24.1 ,24.8 ,24.4 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 10:00,,,,25.3 ,24.1 ,24.8 ,24.4 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
2019/6/30 11:00,,,,25.3 ,24.1 ,24.8 ,24.4 ,24.8 ,23.5 ,1.5 ,1.5 ,19.6 ,20.1 ,ND,2.2E-01,ND,2.2E-01,
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,Instrument failure,Instrument failure,,,,,,,,,,,,,,,
